Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.77
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.37
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (RMS),A,5.4
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.12
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.73
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.12
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.79
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.62
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.26
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,64.4
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,101.8
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.17
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.04
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.79
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,47.7
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.2
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.3
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.92
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.49
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.32
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,43.4
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.9
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.2
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.7
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,73.76
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,67.95
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,58.86
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.1
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
881246,AUSTIN STREET BULWELL,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.91
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.57
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.02
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.96
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.97
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,18.6
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.31
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.28
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.57
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,88.4
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,121.5
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.39
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.52
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.81
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,42.1
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.46
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.24
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.32
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,59.4
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,110.6
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,142.1
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,118.6
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,57.09
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,87.01
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,55.24
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,167.7
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,359.9
881246,AUSTIN STREET BULWELL,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.49
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (RMS),A,5.6
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.78
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.01
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.03
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,27.4
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.28
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.14
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.66
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,95.1
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,131.1
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.27
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.82
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,39.7
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.48
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.74
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.7
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,65.1
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.8
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,120.3
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,140.7
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,53.55
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,79.75
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,61.05
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,143.4
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.4
881246,AUSTIN STREET BULWELL,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.79
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.02
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.45
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (RMS),A,5.5
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.03
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.5
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,29.4
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.24
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.8
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.52
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,61.7
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,98.2
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.93
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.85
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.71
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,35.8
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.54
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.8
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.79
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,69.5
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,127.2
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,152.9
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,63.6
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,60.24
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,68.98
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.1
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
881246,AUSTIN STREET BULWELL,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.46
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.74
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.48
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,29.1
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.44
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.81
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.83
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,57.0
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.8
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.95
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,22.5
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,42.75
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.56
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.06
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,76.0
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,177.2
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.3
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,145.6
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,70.87
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,58.87
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,61.31
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.9
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
881246,AUSTIN STREET BULWELL,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.79
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.05
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.6
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (RMS),A,5.8
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.99
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,20.6
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.8
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.58
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.35
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,59.4
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.0
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.64
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,20.3
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.97
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.31
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.79
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,47.1
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,162.4
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,139.0
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,149.2
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,62.99
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,66.82
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,59.37
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
881246,AUSTIN STREET BULWELL,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.79
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.42
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (RMS),A,5.4
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.08
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.83
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.98
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,31.8
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.19
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.93
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.26
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,63.5
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.5
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.3
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.68
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.15
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,43.5
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,154.2
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,123.6
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,134.3
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,60.64
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,62.83
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,59.38
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
881246,AUSTIN STREET BULWELL,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.94
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.02
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.54
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.83
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.93
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,24.4
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.27
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.42
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,80.7
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,112.9
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.38
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.13
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.14
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.59
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,51.3
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,147.1
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.9
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,106.6
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
