Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,56.22
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,68.02
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,54.55
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.9
881246,AUSTIN STREET BULWELL,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.8
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.02
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.79
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (RMS),A,7.0
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.05
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.9
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.46
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,21.4
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.03
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,68.1
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,99.5
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.44
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,25.9
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.56
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.78
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.19
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.48
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,51.3
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,153.9
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,111.0
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,114.6
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,58.47
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,63.83
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,51.08
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.1
881246,AUSTIN STREET BULWELL,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.95
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.65
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.97
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,26.9
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.34
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.74
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.82
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,62.6
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,98.2
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.07
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.45
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,27.4
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.91
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.21
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.29
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,51.2
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,130.2
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.6
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,135.3
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,59.48
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,60.97
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,54.07
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
881246,AUSTIN STREET BULWELL,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.81
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.56
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (RMS),A,5.5
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.3
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.12
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.08
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,72.1
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,103.5
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.01
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.43
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.09
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.13
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.01
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,67.3
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.0
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,127.1
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.7
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,54.93
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,135.7
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
881246,AUSTIN STREET BULWELL,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.83
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.76
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.63
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (RMS),A,5.4
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.57
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.52
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,25.8
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.6
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.49
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,73.0
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,105.3
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,32.3
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.47
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.94
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.17
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,65.5
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,115.7
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.5
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.99
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,67.1
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,48.83
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,147.3
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
881246,AUSTIN STREET BULWELL,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.06
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.02
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.76
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.72
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,29.2
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.83
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.95
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.7
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,72.4
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,106.4
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.4
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.98
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.67
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.34
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,52.1
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.8
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.9
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.96
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,61.7
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,54.74
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,125.6
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
881246,AUSTIN STREET BULWELL,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.88
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.82
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (RMS),A,5.8
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.16
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.59
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,16.7
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.02
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.01
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.22
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,67.6
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.0
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.1
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.12
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.28
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.6
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,46.9
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.7
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.4
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,106.4
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.62
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,61.13
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,56.25
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,129.5
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
881246,AUSTIN STREET BULWELL,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.9
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.78
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (RMS),A,5.7
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.87
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,14.6
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.69
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.75
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,55.2
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.1
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,22.1
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.76
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.75
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.92
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,49.2
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.9
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.88
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,54.17
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.62
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,117.2
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
881246,AUSTIN STREET BULWELL,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.1
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.86
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,15.2
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.89
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.39
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,53.4
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.8
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.4
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
