Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.55
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.51
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.57
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,41.4
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.8
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.22
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,51.82
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.33
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
881246,AUSTIN STREET BULWELL,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.95
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.01
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.87
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,15.7
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.48
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.65
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.58
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,59.6
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.4
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.55
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,27.6
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.88
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.82
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.23
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,73.7
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,117.5
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.4
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.72
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,57.82
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.95
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,128.9
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
881246,AUSTIN STREET BULWELL,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.14
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.99
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.21
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,25.0
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.19
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.98
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,83.6
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,110.5
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.46
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,30.3
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.4
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.55
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.04
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.04
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,57.3
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.1
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.55
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,59.04
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.78
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,140.0
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
881246,AUSTIN STREET BULWELL,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.09
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.05
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.61
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.92
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,15.7
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.1
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,38.96
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,129.0
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,160.2
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.48
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.27
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.41
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.22
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,49.4
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.05
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,69.87
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.68
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,181.8
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.2
881246,AUSTIN STREET BULWELL,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.1
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.76
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.61
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,13.1
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.89
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.37
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,106.4
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,133.4
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,25.2
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.99
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.22
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,56.6
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.2
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.88
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,66.63
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.27
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,169.9
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.4
881246,AUSTIN STREET BULWELL,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.2
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.54
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (RMS),A,8.8
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.1
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,14.6
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.91
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,84.6
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,110.7
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.83
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.15
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.34
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.19
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.09
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,48.7
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.2
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.61
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,58.45
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.29
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,141.2
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
881246,AUSTIN STREET BULWELL,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.1
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.04
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,16.8
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.1
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.27
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,86.5
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,115.2
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.35
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.16
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.24
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.47
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.54
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,45.3
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.9
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.92
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,57.5
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.59
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,137.3
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
881246,AUSTIN STREET BULWELL,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.22
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,17.6
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.71
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,87.7
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,109.6
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.32
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.15
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.3
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.52
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,51.3
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.4
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.1
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.07
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,60.49
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.18
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,136.7
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
881246,AUSTIN STREET BULWELL,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.14
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.35
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (RMS),A,7.2
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.27
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,17.7
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.69
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,85.6
