Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,105.6
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.02
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,24.4
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.67
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.48
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,59.4
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.7
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.85
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,59.17
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.54
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,153.5
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
881246,AUSTIN STREET BULWELL,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.95
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.19
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,17.0
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.54
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.39
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,87.4
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,109.0
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.39
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.02
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.56
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,43.2
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.47
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,53.26
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.88
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,136.8
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
881246,AUSTIN STREET BULWELL,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.92
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.3
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.18
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.28
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.13
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,95.3
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,115.4
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.4
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,18.3
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.11
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.17
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.38
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,46.9
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.9
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.5
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,57.81
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.06
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,149.2
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
881246,AUSTIN STREET BULWELL,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.11
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.29
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.24
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.48
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,17.6
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.77
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,89.1
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,109.1
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,16.9
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.18
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.74
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.07
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,39.0
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.09
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,53.13
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.67
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,134.0
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
881246,AUSTIN STREET BULWELL,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.97
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.35
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.28
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.59
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,18.6
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.13
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,90.2
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,110.6
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.16
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,19.9
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.67
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.24
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,45.6
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.81
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,56.24
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.65
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,139.1
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
881246,AUSTIN STREET BULWELL,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.28
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.36
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.15
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.66
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,19.6
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.52
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,93.5
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,112.2
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.86
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.64
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.27
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.88
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.9
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,46.2
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.8
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.98
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,56.07
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.03
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,138.2
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
881246,AUSTIN STREET BULWELL,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.19
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.39
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.16
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (RMS),A,5.8
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.61
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,19.3
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.65
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.23
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,85.2
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,108.7
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.76
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.24
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.48
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,45.6
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.4
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.04
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,55.24
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.69
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,134.3
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
881246,AUSTIN STREET BULWELL,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.19
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.24
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.07
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (RMS),A,5.6
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.51
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,19.6
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.05
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,90.5
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,110.3
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.45
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.85
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.56
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.82
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,49.8
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.6
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.85
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,55.65
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.78
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,140.9
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
881246,AUSTIN STREET BULWELL,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.37
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.27
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.36
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (RMS),A,8.1
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.62
