Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,19.2
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.08
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,91.4
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,110.5
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.81
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.69
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.86
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,54.4
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.8
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.37
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,56.71
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.25
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,150.1
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
881246,AUSTIN STREET BULWELL,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.12
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.89
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.96
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.36
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,12.2
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.55
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.36
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,86.0
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,104.5
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.03
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.47
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.63
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,46.8
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.89
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,54.28
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.56
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,143.8
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
881246,AUSTIN STREET BULWELL,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.11
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.77
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.97
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.23
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,12.7
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.8
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,81.5
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,101.3
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.64
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.88
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,54.5
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.6
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.63
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,55.05
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.74
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,147.4
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
881246,AUSTIN STREET BULWELL,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.06
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.38
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,13.8
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.68
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,81.1
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,100.6
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.6
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.87
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.31
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,64.3
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.5
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.74
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,57.52
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.34
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,159.8
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
881246,AUSTIN STREET BULWELL,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.92
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (RMS),A,5.8
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.48
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.39
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,14.6
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.04
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.05
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,83.0
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.3
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.96
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.91
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,59.6
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.8
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.38
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,56.08
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.88
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,158.3
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
881246,AUSTIN STREET BULWELL,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.93
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,12.7
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.13
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,83.0
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,102.5
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.17
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.01
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.64
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,52.4
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.4
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.14
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,56.9
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.88
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,155.7
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
881246,AUSTIN STREET BULWELL,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.97
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.85
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.97
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.74
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,13.9
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.97
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,81.6
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,101.7
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.98
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.33
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.17
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.44
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,53.0
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.4
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.73
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,56.34
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.72
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,149.9
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
881246,AUSTIN STREET BULWELL,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.97
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.08
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.83
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,13.7
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.88
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,81.5
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,101.4
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.85
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.29
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,56.6
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.1
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,55.33
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.78
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,151.1
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
881246,AUSTIN STREET BULWELL,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
