Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.99
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.38
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,14.6
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.12
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,84.6
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,102.5
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.71
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.98
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,59.8
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.82
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,57.38
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.84
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,158.1
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
881246,AUSTIN STREET BULWELL,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.97
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.93
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,14.6
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.47
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.05
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,85.2
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,104.0
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.67
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.18
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,60.4
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.93
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,58.86
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.96
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,161.0
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
881246,AUSTIN STREET BULWELL,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.14
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.06
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.38
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.08
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,15.9
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.15
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,82.1
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.9
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.77
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.19
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.44
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,65.2
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.8
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.89
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,60.47
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.79
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,165.4
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
881246,AUSTIN STREET BULWELL,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.84
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.44
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (RMS),A,8.0
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.27
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.22
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,39.7
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.18
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,80.2
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,103.1
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.89
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.7
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.03
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.75
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,75.9
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.2
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.49
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,69.23
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.06
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,198.5
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
881246,AUSTIN STREET BULWELL,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.11
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.22
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,44.0
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.03
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,85.0
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,106.5
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.7
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.62
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.46
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.24
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,64.0
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.9
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.3
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,71.41
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.11
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,201.0
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.4
881246,AUSTIN STREET BULWELL,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.16
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.99
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.26
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.43
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,35.1
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.38
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,81.4
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,103.6
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.77
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.48
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.51
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,73.3
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.8
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,67.41
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.37
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,191.4
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.2
881246,AUSTIN STREET BULWELL,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.02
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.11
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.63
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,18.9
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.26
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,82.6
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,103.2
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.55
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.53
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.43
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.85
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,60.8
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.7
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.47
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,61.48
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.88
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,160.1
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
881246,AUSTIN STREET BULWELL,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.21
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.97
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.4
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.32
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.44
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.83
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,82.8
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,103.9
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.37
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.25
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.95
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.09
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,59.4
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.1
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
