Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.52
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,59.61
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.91
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,154.9
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
881246,AUSTIN STREET BULWELL,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.02
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.9
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.99
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.3
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.18
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,13.5
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.82
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.07
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,86.8
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,106.3
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,19.1
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.73
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.07
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,60.9
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.5
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.11
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,60.98
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.13
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,159.4
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
881246,AUSTIN STREET BULWELL,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.02
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.08
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.35
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.4
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,15.3
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.78
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,84.8
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,105.3
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.98
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,23.7
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.57
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.27
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.58
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.97
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,68.3
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.1
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.21
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,64.96
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.14
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,176.3
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
881246,AUSTIN STREET BULWELL,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.18
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.94
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.01
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,16.1
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.15
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,82.4
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,102.7
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.54
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.55
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.67
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.02
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.28
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.23
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,64.8
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.5
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.06
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,62.04
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.46
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,167.7
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
881246,AUSTIN STREET BULWELL,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.04
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.09
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.95
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (RMS),A,5.8
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.1
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.62
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,16.2
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.81
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.96
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,85.8
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,105.4
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.79
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.18
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,77.6
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.0
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.55
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,67.33
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.85
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,188.4
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.7
881246,AUSTIN STREET BULWELL,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.09
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.99
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.56
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,14.8
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.69
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,83.0
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,104.9
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,22.8
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.04
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.7
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.99
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,74.7
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.1
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.54
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,63.41
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.89
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,169.5
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
881246,AUSTIN STREET BULWELL,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.04
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.11
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (RMS),A,6.6
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.8
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.55
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.74
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,86.3
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,105.2
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.11
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.39
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,22.2
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.84
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.16
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.59
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.66
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,66.5
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.2
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.01
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,63.99
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.65
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,166.8
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
881246,AUSTIN STREET BULWELL,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.97
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.09
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.3
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (RMS),A,8.0
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.74
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.57
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,14.8
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.77
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.89
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,83.6
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,105.7
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.06
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,26.4
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.35
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.52
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.44
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,60.4
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.1
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.94
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,62.99
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.09
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,166.6
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
881246,AUSTIN STREET BULWELL,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.12
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.84
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.87
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.87
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,14.3
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.77
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.47
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.16
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,80.9
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,104.3
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,25.5
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
