Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.95
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.69
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.96
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.81
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,63.5
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.9
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.25
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,61.97
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.29
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,166.8
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
881246,AUSTIN STREET BULWELL,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.96
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.04
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,14.9
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.63
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,82.5
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,105.2
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,22.1
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.04
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.14
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.09
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,60.6
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.5
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.47
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,61.38
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.48
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,160.3
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
881246,AUSTIN STREET BULWELL,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.96
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.01
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.44
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.1
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,17.1
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.06
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.52
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,102.5
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,124.6
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.15
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.85
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.9
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,62.2
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.5
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.01
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,65.13
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.27
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,173.8
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.7
881246,AUSTIN STREET BULWELL,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.12
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.92
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.38
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.83
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,19.5
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.66
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,99.0
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,126.7
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.89
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,28.3
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.99
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.29
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.35
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,46.1
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,37.13
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,64.83
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.93
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,152.3
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
881246,AUSTIN STREET BULWELL,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.92
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.91
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,16.9
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.18
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.3
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,86.3
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,111.7
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,26.7
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.82
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.99
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.22
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.8
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,41.7
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.7
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.42
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,57.4
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,140.4
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
881246,AUSTIN STREET BULWELL,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.14
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.01
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,feeder,5,N Current (RMS),A,6.6
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.61
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.51
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.92
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.76
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.12
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,74.0
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,105.6
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,25.1
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.4
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.67
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.91
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.03
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,37.6
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,35.09
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,55.94
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,42.1
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,122.1
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
881246,AUSTIN STREET BULWELL,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.08
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.94
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.51
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.56
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,22.3
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.92
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.7
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.01
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,73.6
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,105.2
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,24.8
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.17
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.01
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,40.9
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.9
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,36.65
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,57.26
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,41.89
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,122.1
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
881246,AUSTIN STREET BULWELL,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.05
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.87
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,5.8
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.29
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.39
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.04
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.81
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.8
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.32
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,76.6
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,105.7
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.3
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.86
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.41
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.79
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,43.5
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.4
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,37.2
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,55.33
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.33
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,127.0
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
881246,AUSTIN STREET BULWELL,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.93
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.58
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.35
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.28
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,18.9
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.33
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.64
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.27
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,75.1
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
