Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,105.1
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.17
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.48
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.77
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.17
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.98
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.81
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,38.5
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.55
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,55.17
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.77
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,123.4
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
881246,AUSTIN STREET BULWELL,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.15
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.4
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.22
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.01
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.07
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,22.4
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.04
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.6
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.2
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,81.3
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,109.0
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.93
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.63
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.36
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.18
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.46
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,39.4
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.8
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.1
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,46.7
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,56.61
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.83
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,116.0
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
881246,AUSTIN STREET BULWELL,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.05
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.07
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.35
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,19.4
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.44
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.96
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.39
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,77.0
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,106.3
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.48
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.79
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.02
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,42.6
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.4
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.6
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,43.18
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,55.18
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.69
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,118.1
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
881246,AUSTIN STREET BULWELL,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.09
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.03
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.58
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.79
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,18.5
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.88
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,78.2
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,106.0
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.39
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.25
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.83
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,38.9
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.1
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.27
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,54.97
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.14
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,119.8
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
881246,AUSTIN STREET BULWELL,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.06
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.99
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.06
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.67
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.14
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.33
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,15.8
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.2
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.74
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.57
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,78.4
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,108.9
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.69
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.52
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.51
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,37.8
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.1
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.4
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.7
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,40.38
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,57.26
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.49
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,115.1
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
881246,AUSTIN STREET BULWELL,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.73
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.9
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.64
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.82
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.08
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,15.4
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.78
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.72
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.48
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,73.0
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,105.0
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.24
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.92
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.8
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,45.0
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.4
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.3
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.3
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,43.5
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,60.25
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,42.93
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,118.4
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
881246,AUSTIN STREET BULWELL,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.17
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.97
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,6.6
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.86
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.22
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,18.6
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.88
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.23
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,63.0
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.1
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.78
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.25
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.32
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.33
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,43.6
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.34
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,55.37
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.77
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,114.5
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
881246,AUSTIN STREET BULWELL,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.97
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.98
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.76
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,19.9
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.84
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,61.2
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.5
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.53
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.22
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.1
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.09
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,41.2
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.1
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.1
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.33
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,55.95
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,49.01
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
881246,AUSTIN STREET BULWELL,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.15
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.05
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,6.6
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.6
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.98
