Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.71
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,20.1
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.96
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.42
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,65.4
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.6
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.94
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.31
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.17
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.45
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,54.7
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.8
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.9
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,50.26
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,58.78
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.65
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,120.4
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
881246,AUSTIN STREET BULWELL,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.96
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.05
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.9
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,19.8
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.24
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.66
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.92
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,63.2
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,97.7
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.29
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.12
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.38
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,46.5
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.7
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.88
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,58.28
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,47.78
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,121.5
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
881246,AUSTIN STREET BULWELL,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.05
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.05
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.9
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.49
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.47
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.89
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,21.6
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.92
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.58
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,69.0
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.8
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.14
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.36
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.9
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.58
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,46.1
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.9
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.9
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.78
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,59.49
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,48.78
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,127.3
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
881246,AUSTIN STREET BULWELL,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.18
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.98
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.34
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.41
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.82
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.54
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,19.5
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.77
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.57
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.58
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,66.8
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,99.7
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.64
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,25.4
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.32
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.59
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.9
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,46.8
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.7
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.9
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,47.32
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,62.03
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,52.08
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,122.9
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
881246,AUSTIN STREET BULWELL,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.76
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.93
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.72
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.93
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.17
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,19.6
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.76
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.67
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,67.7
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,104.6
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.22
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.29
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,24.9
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.05
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.2
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.18
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.31
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,52.5
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.1
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.1
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,64.6
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,58.37
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,125.3
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
881246,AUSTIN STREET BULWELL,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.96
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.67
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.68
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.9
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,26.0
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.58
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.83
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,74.2
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,104.3
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.32
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.65
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,29.2
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.25
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.25
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.52
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.03
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,52.2
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,110.7
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,114.2
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,103.6
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,60.89
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,68.54
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.37
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,132.2
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
881246,AUSTIN STREET BULWELL,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.15
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.08
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.01
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,6.7
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.33
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.85
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.84
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,27.6
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.94
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.06
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,74.1
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,106.1
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.12
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.24
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,26.7
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.12
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.25
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.38
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.37
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,55.1
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.7
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,117.8
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.8
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,55.5
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,70.25
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.53
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,139.3
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.2
881246,AUSTIN STREET BULWELL,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.97
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.08
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.11
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.2
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.01
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.93
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,30.6
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.4
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.33
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.02
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,77.5
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,107.7
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.2
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.65
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,24.3
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.15
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.07
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.04
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.68
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,53.8
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,109.8
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,116.5
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,111.0
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,56.85
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,68.08
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.39
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,128.6
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
881246,AUSTIN STREET BULWELL,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
