Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.15
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.08
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.86
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.73
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.17
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.84
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,30.4
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.44
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.42
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.79
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,71.1
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,107.8
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.34
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.98
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.76
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.87
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.5
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,53.7
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.3
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.7
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,105.9
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,62.41
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,67.05
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.97
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,123.5
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.1
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.8
881246,AUSTIN STREET BULWELL,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.01
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.08
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.88
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.68
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.56
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.49
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,25.6
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.86
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.04
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.28
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,71.3
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,109.9
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.9
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.44
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.92
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,33.2
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.45
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.27
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,58.1
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,121.6
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.9
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,126.1
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,66.9
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,68.13
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,67.84
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,120.6
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.8
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
881246,AUSTIN STREET BULWELL,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.08
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.91
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.71
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.39
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.03
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,29.8
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.89
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.68
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.18
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,77.9
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,116.9
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.82
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.14
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.45
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,40.8
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.3
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.22
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,39.07
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,40.16
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,77.4
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,121.1
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,162.6
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,165.8
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,69.66
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,85.36
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,83.73
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,147.0
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.6
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,351.5
881246,AUSTIN STREET BULWELL,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,344.9
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.16
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.09
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.08
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,6.6
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.64
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.11
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.17
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,43.6
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.4
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.59
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.04
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.71
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,79.6
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,118.7
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.4
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.36
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.29
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,38.9
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.1
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.78
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.86
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,47.83
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,104.3
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.9
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.0
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,197.3
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,66.54
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,74.4
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,88.79
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,153.1
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.2
881246,AUSTIN STREET BULWELL,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,366.5
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.02
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.25
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,7.6
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.3
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.76
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.58
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,40.2
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.9
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.21
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.4
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,85.4
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,122.9
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.72
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.15
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.48
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,35.4
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.79
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.78
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,49.23
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,103.3
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,107.1
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,118.6
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,203.7
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,67.3
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,78.02
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,84.94
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,139.5
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.6
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.9
881246,AUSTIN STREET BULWELL,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,350.1
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.18
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.76
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.91
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,6.6
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.22
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.2
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.16
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,32.0
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.02
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.58
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.35
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,84.6
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,124.7
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.7
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.01
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,45.8
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.84
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.67
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,51.56
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,102.4
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.5
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,127.4
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,212.5
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,68.96
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,82.21
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,89.32
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,141.9
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.1
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,338.1
881246,AUSTIN STREET BULWELL,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,367.2
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.04
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.98
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.93
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.8
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.52
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.55
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,41.7
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.5
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.07
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.36
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.43
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,77.6
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.9
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,123.9
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.32
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.87
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,43.2
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.4
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.25
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.54
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,39.2
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,65.7
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,125.4
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,118.6
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,161.6
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,72.49
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,86.27
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,80.13
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,136.6
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.9
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,355.1
881246,AUSTIN STREET BULWELL,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.7
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.04
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.01
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.49
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.76
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.81
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,50.1
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.6
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.54
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.58
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.16
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,70.0
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.6
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,124.0
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.33
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.25
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.27
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,46.4
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.3
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.57
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.82
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,38.99
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,76.7
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.9
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,115.0
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,160.8
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
