Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,68.97
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,88.48
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,82.23
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,150.1
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.4
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,361.4
881246,AUSTIN STREET BULWELL,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,338.5
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.17
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.9
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.89
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.24
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.66
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,59.0
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,92.6
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.92
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.9
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.23
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,83.9
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,129.7
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.9
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.47
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.88
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.92
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,38.8
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.7
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.86
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,42.05
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,80.1
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.7
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,131.0
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,172.2
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.15
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,87.95
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,95.76
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,194.1
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,358.8
881246,AUSTIN STREET BULWELL,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,391.1
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.97
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.05
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.96
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.54
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.71
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,57.5
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,92.6
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.26
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.44
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.29
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,86.4
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,127.8
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.1
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.14
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.99
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.99
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,73.6
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.7
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.2
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.3
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.27
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.95
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,62.0
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.5
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,125.5
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,132.1
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.68
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,98.29
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,86.9
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,211.5
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,401.7
881246,AUSTIN STREET BULWELL,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.8
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.05
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.07
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.49
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.25
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.8
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,41.1
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.58
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.16
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.74
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,91.0
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,126.6
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.84
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.97
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.03
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,43.1
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.9
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.75
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.19
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.16
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,56.5
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,123.1
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,128.6
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,144.6
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,64.64
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,89.63
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,80.8
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,163.9
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,366.3
881246,AUSTIN STREET BULWELL,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.3
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.15
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.96
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,6.6
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.35
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.39
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.54
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,34.8
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.12
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.1
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.75
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,53.3
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.9
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.61
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.34
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.49
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,35.1
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.83
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.01
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.57
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,61.3
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.1
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,139.8
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,133.7
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,62.06
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,79.91
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,76.31
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,145.2
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,326.7
881246,AUSTIN STREET BULWELL,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.6
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.89
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.18
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.9
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.52
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,37.5
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.07
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.54
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,42.9
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.34
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.45
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.57
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,32.6
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.48
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.5
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.33
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,66.4
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.1
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,138.9
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,137.4
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,58.07
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,76.47
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,78.3
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,153.2
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.7
881246,AUSTIN STREET BULWELL,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.8
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.14
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.78
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.86
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,6.7
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.7
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.32
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.95
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,33.0
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.52
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.02
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.24
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,41.0
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.04
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.94
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.19
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.68
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,29.1
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.25
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,37.17
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.09
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,73.6
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,109.7
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,152.5
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,136.3
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.56
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,79.5
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,78.81
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,164.5
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,327.2
881246,AUSTIN STREET BULWELL,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.2
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.88
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.37
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.65
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.81
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.26
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,53.2
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,95.2
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.77
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.4
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,36.8
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.79
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.09
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.59
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,29.3
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.9
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.96
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,38.71
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,69.5
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,133.9
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,144.3
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,160.8
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,64.39
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,88.51
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,87.33
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,166.2
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,363.6
881246,AUSTIN STREET BULWELL,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,359.6
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.92
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.13
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.52
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.98
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,59.0
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,90.5
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.8
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.91
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.35
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.77
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,51.6
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.3
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.7
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.65
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.91
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,29.4
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
