Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.83
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.11
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.67
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,70.5
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,168.8
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,129.4
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,143.0
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,73.49
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,87.02
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,88.25
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,147.5
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.8
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,358.1
881246,AUSTIN STREET BULWELL,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,363.3
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.12
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.94
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,6.6
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.12
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.7
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.63
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,42.2
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.5
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.36
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.88
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.5
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,60.6
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.0
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.5
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.78
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.41
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.72
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,38.5
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.2
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.79
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.77
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,40.38
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,74.6
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,132.2
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,157.9
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,167.2
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,68.17
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,95.8
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,92.17
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,179.0
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.2
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,395.0
881246,AUSTIN STREET BULWELL,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,380.9
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.95
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.91
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.77
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.02
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.5
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,43.3
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.7
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.69
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.31
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.18
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,60.8
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.0
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,107.3
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.18
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.63
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.06
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,43.3
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.0
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.41
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.95
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,50.78
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,97.3
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,130.2
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,133.7
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,210.5
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,92.95
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,105.44
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,189.1
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.8
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,383.9
881246,AUSTIN STREET BULWELL,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,436.9
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.12
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.05
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.01
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,6.7
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.01
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.67
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.57
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,44.5
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.8
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.96
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.3
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.96
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,79.7
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,109.2
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,133.0
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.13
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.5
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.69
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,48.8
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.9
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.37
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.55
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,46.03
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,84.4
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,126.0
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,118.9
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,191.2
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,67.6
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,92.08
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,109.26
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,202.0
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.3
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,379.7
881246,AUSTIN STREET BULWELL,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,452.3
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.96
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.05
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.91
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.27
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.63
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.3
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,36.9
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.1
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.82
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.8
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.16
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.82
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,76.1
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,121.3
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.3
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.06
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.04
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.96
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,56.8
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.44
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.07
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,38.07
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,65.0
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,122.4
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,117.3
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,158.1
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,65.52
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,87.95
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,85.06
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,158.4
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,363.3
881246,AUSTIN STREET BULWELL,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.5
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.08
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.03
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.6
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.43
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.6
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,44.9
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.3
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.96
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.6
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.06
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.05
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,77.6
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,121.1
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.86
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.52
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.03
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,40.2
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.1
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.43
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,38.72
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,64.7
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,123.1
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.3
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,161.3
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,65.47
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,82.09
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,89.42
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,157.7
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.9
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,341.7
881246,AUSTIN STREET BULWELL,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,371.0
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.17
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.88
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.06
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,7.0
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.45
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.75
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.88
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,41.0
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.1
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.08
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.26
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.24
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,56.1
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.1
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.5
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.97
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.83
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.99
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,38.3
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.32
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.41
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,40.69
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,68.7
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.0
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,131.3
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,169.6
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,68.99
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,79.13
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,91.85
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,147.9
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.3
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.0
881246,AUSTIN STREET BULWELL,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,380.7
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.95
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.88
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.98
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.13
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.17
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.35
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,32.9
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.29
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.28
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.82
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.97
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,50.6
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.2
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.3
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.97
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.52
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,29.9
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.64
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,40.64
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,73.5
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.3
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,129.4
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,170.3
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,62.33
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,74.03
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,87.23
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,150.3
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.7
881246,AUSTIN STREET BULWELL,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,361.6
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.96
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.28
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,7.9
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.91
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.2
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.06
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,40.2
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.7
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.38
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.45
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.41
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,58.8
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,105.1
