Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.72
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.14
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.88
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.98
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.1
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,45.25
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,77.8
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,125.3
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,129.5
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,187.9
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,63.95
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,81.95
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,92.88
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,161.3
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,340.6
881246,AUSTIN STREET BULWELL,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,384.0
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.12
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.05
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.93
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,6.6
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.21
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.78
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.76
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,44.6
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.5
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.55
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.99
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.81
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.23
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,58.9
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.1
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,107.6
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,121.1
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.42
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.11
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.11
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,28.7
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.43
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.8
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,47.1
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,80.7
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,135.2
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,132.8
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,195.9
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,67.17
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,84.55
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,107.13
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,188.6
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,350.1
881246,AUSTIN STREET BULWELL,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,443.7
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.96
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.97
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.31
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.35
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.67
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,42.0
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.7
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.47
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.68
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.03
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,52.5
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,122.3
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,119.1
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.9
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.86
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.39
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.1
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,25.9
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.97
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.11
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,43.26
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,78.8
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,123.3
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,138.0
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,180.1
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,82.58
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,80.63
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,97.03
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,132.4
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,342.9
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.5
881246,AUSTIN STREET BULWELL,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,402.7
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.08
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.09
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.72
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.77
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.62
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.59
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,37.5
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.7
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.44
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.28
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.46
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,60.8
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.6
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,122.0
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.6
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.73
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.36
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.66
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,27.7
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.22
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.96
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,43.1
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,82.8
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.7
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,156.7
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,178.5
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,68.24
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,85.33
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,95.53
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,161.9
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.2
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,352.8
881246,AUSTIN STREET BULWELL,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,394.3
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.94
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.7
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,5.7
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.03
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.59
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.55
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,36.6
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.99
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.39
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.12
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.03
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,35.0
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.4
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.8
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.9
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.86
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.78
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.16
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.38
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,39.7
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.7
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.78
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.01
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,37.91
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,63.6
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.3
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,136.0
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,156.5
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,72.92
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,72.99
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,91.57
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,136.5
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.3
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.1
881246,AUSTIN STREET BULWELL,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,378.1
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.91
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.7
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,5.8
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.54
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.84
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.34
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,47.2
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.2
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.94
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.48
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.04
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.49
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,43.7
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.6
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,90.8
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.25
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.26
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.79
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,25.1
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.42
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.83
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.28
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,54.1
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,109.5
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,131.4
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,137.3
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,73.6
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,72.09
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,81.6
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,115.7
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.3
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
881246,AUSTIN STREET BULWELL,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.1
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.01
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.12
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.54
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.43
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.96
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,53.8
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.8
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.43
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.63
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.95
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,22.4
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.4
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.27
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.42
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.19
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.25
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.95
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,59.0
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.2
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,128.9
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,143.7
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,68.32
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,61.73
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,84.81
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,126.9
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.9
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
881246,AUSTIN STREET BULWELL,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.2
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.85
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.82
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.45
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,5.6
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.42
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.99
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.31
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,68.7
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,99.7
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.16
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.89
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.51
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,33.3
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.1
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.1
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.4
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.52
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.8
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.14
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.47
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.38
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.41
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,54.5
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.3
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.8
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,137.5
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,71.43
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,62.89
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,87.83
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,128.7
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.1
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
881246,AUSTIN STREET BULWELL,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,360.3
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.03
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.57
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.9
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.1
