Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,46.8
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.97
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.54
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.71
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,41.0
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.3
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.8
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.99
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,27.4
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.61
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.13
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.4
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,54.9
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,131.9
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.2
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,141.9
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,75.31
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,57.29
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,80.77
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,123.5
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.9
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
881246,AUSTIN STREET BULWELL,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.1
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.84
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.51
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,5.5
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.49
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.2
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.2
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,22.2
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.11
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.48
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.77
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.32
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,29.8
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.1
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.71
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.16
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.8
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.37
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,50.2
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,141.5
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.7
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,142.4
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,65.5
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,60.75
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,69.11
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.6
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
881246,AUSTIN STREET BULWELL,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.82
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.83
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,feeder,5,N Current (RMS),A,7.2
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.84
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.69
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.38
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,28.5
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.33
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.25
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.16
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.35
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,64.4
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,112.9
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.95
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.22
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.44
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.97
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.8
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.38
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,57.8
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,134.6
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.6
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,131.4
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,64.82
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,76.9
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,66.38
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,118.3
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.4
881246,AUSTIN STREET BULWELL,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.96
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.4
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.14
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.57
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.29
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,20.9
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.34
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.93
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.42
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,64.9
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,110.8
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.2
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.95
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.58
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,34.8
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.34
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.98
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.59
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,55.9
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.2
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,120.9
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,143.3
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,61.74
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,78.12
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,74.58
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,121.8
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.1
881246,AUSTIN STREET BULWELL,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.83
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.5
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,5.6
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.26
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.33
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.09
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,19.4
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.62
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.54
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.2
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,37.4
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.1
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,109.1
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.53
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.36
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,22.1
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.39
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.87
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.24
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,49.5
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.6
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.0
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,134.6
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,69.62
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,69.62
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,70.39
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.5
881246,AUSTIN STREET BULWELL,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.8
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.09
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.39
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.79
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.98
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.69
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,17.0
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.5
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.91
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.3
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.26
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,31.8
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.4
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.9
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,114.3
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.12
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.05
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,23.4
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.77
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.59
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.03
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,56.0
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,107.7
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.3
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,130.0
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,69.58
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,66.01
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,77.56
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.8
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
881246,AUSTIN STREET BULWELL,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.1
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.84
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.09
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.38
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,5.3
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.26
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.49
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.6
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,21.3
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.34
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.46
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.75
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,31.0
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.0
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,108.9
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,118.6
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.53
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.19
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,26.8
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.82
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.72
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.76
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,43.9
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.8
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.3
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,127.7
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,69.1
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,68.3
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,79.68
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.7
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
881246,AUSTIN STREET BULWELL,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.1
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.09
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.3
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,5.3
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.46
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.16
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,33.0
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.18
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.77
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.87
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,32.7
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.2
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,98.0
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.7
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.43
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,29.4
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.75
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.58
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.48
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,57.0
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.0
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,132.6
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,139.4
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,67.8
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,69.89
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,77.24
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.7
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.5
881246,AUSTIN STREET BULWELL,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.1
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
