Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.93
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.43
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.56
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.49
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,44.4
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.2
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.05
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.9
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.38
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.41
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,59.7
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.3
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.8
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.27
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.32
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,22.8
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.26
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.48
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.08
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,65.6
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,158.3
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.2
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,143.1
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,76.92
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,61.08
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,72.73
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,319.1
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
881246,AUSTIN STREET BULWELL,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.78
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.85
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.31
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,5.2
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.75
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.84
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,46.4
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.3
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.28
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.77
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.64
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,55.6
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.0
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.4
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.33
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.43
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,28.7
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,41.32
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.95
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.61
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,81.9
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,170.7
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.4
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,127.6
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,84.47
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,58.37
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,71.75
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,121.1
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.8
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
881246,AUSTIN STREET BULWELL,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.78
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.94
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.31
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,5.3
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.55
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.41
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.15
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,23.7
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.38
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.92
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.08
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,63.8
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,98.6
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.3
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.83
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.74
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,33.7
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.25
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.63
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.95
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,46.6
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,138.4
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.0
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,116.1
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,65.79
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,62.42
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,67.23
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
881246,AUSTIN STREET BULWELL,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.94
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.09
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.35
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.46
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.88
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.68
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,22.3
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.02
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.44
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.45
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,60.2
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,100.7
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.16
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.75
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,67.6
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.8
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.57
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.07
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.18
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,51.1
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,135.8
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,124.0
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,121.7
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,66.15
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,65.08
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,74.4
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
881246,AUSTIN STREET BULWELL,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.1
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.77
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.08
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.77
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,7.3
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.77
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.24
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.61
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,33.0
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.83
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.37
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.75
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.83
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,52.8
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,105.8
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.27
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.67
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,36.1
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.73
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.21
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.55
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,54.0
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.9
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,117.3
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,127.4
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,59.39
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,67.53
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,76.43
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,117.1
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.4
881246,AUSTIN STREET BULWELL,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.93
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.08
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.34
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.42
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.5
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.17
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,23.2
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.08
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.97
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.16
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.9
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,51.3
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,103.5
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.28
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.12
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.1
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.35
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.38
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.06
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,57.9
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.8
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,143.8
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.7
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,62.79
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,74.18
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,62.57
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,111.8
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.2
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.4
881246,AUSTIN STREET BULWELL,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.83
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.35
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,5.4
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.34
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.8
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.88
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,28.7
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.02
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.88
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.32
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.07
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,58.8
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,112.2
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.61
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.96
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.92
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,37.5
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.9
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.43
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.27
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.26
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,53.1
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.2
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,134.1
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,114.4
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,67.09
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,75.47
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,70.49
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,103.6
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.3
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.4
881246,AUSTIN STREET BULWELL,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.79
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.11
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.41
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,5.6
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.89
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.95
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.98
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,28.3
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.97
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.31
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.64
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.49
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,54.5
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,109.1
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.58
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,31.7
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.8
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.36
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.64
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.14
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,55.7
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,122.9
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,123.1
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,157.1
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
