Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,71.94
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,74.12
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,83.14
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.5
881246,AUSTIN STREET BULWELL,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.4
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.92
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.08
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.26
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.74
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.88
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.82
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,20.5
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.98
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.19
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.86
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.92
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,52.2
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,110.3
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.2
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.93
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.13
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,32.9
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.31
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.48
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,44.17
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,78.9
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,118.4
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,148.3
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,183.8
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,70.1
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,79.46
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,84.3
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.8
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.4
881246,AUSTIN STREET BULWELL,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.6
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.28
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,5.3
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.12
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.92
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.87
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,21.5
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.46
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.83
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.4
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,60.2
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,118.6
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.8
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.34
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.84
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.18
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.12
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.91
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.83
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,44.1
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,129.5
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,125.3
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,137.3
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,67.81
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,74.57
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,74.57
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.1
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.5
881246,AUSTIN STREET BULWELL,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.4
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.88
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.34
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,5.8
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.22
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.27
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.32
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,31.4
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.2
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.01
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,53.0
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,111.2
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.2
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.85
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.19
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.7
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,35.8
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.39
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.48
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.9
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,59.0
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.3
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,130.3
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,137.4
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,57.54
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,77.02
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,76.27
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,128.8
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.5
881246,AUSTIN STREET BULWELL,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.81
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.46
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,5.8
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.52
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.66
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.55
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,43.6
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.01
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.29
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,58.2
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,106.9
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.1
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.64
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.17
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.7
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.56
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.62
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,37.89
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,70.6
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,127.2
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,157.0
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,52.54
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,73.55
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,79.89
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,143.5
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.2
881246,AUSTIN STREET BULWELL,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.8
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.09
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.37
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,5.6
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.99
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.87
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.99
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,22.4
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.92
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.24
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.42
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,68.1
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,116.4
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.32
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.64
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.54
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,27.9
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.07
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.97
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.98
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,76.3
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.1
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,141.2
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,150.0
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,54.04
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,78.8
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,68.29
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,139.3
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.0
881246,AUSTIN STREET BULWELL,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.9
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.05
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.67
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,7.4
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.81
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.89
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.94
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,24.6
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.86
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.9
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,72.0
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,110.9
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.27
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.28
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,34.8
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.1
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.94
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.95
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.06
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,49.5
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.1
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,132.9
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,118.2
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,63.06
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,77.34
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,63.85
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.8
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.8
881246,AUSTIN STREET BULWELL,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.78
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.87
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.35
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,5.3
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.96
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.58
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.59
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,45.6
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.2
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.09
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.23
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.46
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,72.9
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,112.5
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.8
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.22
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.05
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,51.8
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.6
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.31
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.66
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.52
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,43.7
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.1
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,131.6
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,119.4
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,70.35
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,76.03
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,79.98
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.6
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,315.7
881246,AUSTIN STREET BULWELL,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.3
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.91
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.56
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,5.6
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.11
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.52
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.4
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,34.9
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.37
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.65
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.94
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,54.8
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,106.0
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.7
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.55
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.18
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,31.3
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
