Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.52
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.97
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.07
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,47.4
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.7
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,117.1
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.4
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,63.31
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,72.05
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,60.14
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.4
881246,AUSTIN STREET BULWELL,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.89
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.41
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.65
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.6
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,39.6
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.9
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.27
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.76
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,61.6
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,100.3
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.8
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.63
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,35.6
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.4
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.9
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.7
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,45.1
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.2
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,120.6
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.4
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,58.65
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,78.44
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.94
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,147.1
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.3
881246,AUSTIN STREET BULWELL,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.37
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,5.4
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.62
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.68
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.61
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,54.0
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.1
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.88
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.58
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,66.7
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.4
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.45
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.15
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,52.2
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.02
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.9
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,42.5
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.5
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,117.5
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.8
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,62.45
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,76.78
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,51.3
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,136.7
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.9
881246,AUSTIN STREET BULWELL,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.89
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.45
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.7
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.59
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.26
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,60.7
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,88.4
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.65
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.3
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,62.0
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.2
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.1
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.75
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.58
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.52
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,47.5
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.9
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.7
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.87
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.24
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.02
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,51.2
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.6
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,129.9
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.8
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,70.55
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,80.13
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,54.56
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,130.5
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.2
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.5
881246,AUSTIN STREET BULWELL,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.07
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.43
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,5.5
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.54
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.92
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.99
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,50.8
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.6
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.22
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.16
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.53
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,59.6
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.7
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.43
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.24
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.58
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,37.9
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.8
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.25
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.49
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.02
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,51.0
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.2
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.8
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,130.9
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,64.17
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,77.89
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,62.55
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,116.3
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.0
881246,AUSTIN STREET BULWELL,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.75
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.05
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.35
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,5.4
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.62
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.57
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,32.0
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.56
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.95
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,62.2
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.2
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.54
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.89
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.3
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,35.6
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.3
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.1
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.32
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.88
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.15
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,43.4
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,138.3
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,141.4
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,133.3
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,67.59
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,83.97
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.3
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,346.7
881246,AUSTIN STREET BULWELL,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.34
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.83
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.75
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.56
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.61
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.4
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.49
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,70.2
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,104.3
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.2
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.96
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.79
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.28
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,38.9
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.3
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.7
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,43.56
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.5
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.52
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,69.4
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,179.3
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,167.5
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,134.4
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,71.94
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,89.48
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,75.2
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.3
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,368.5
881246,AUSTIN STREET BULWELL,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.1
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.85
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.02
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.44
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,5.5
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.9
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.45
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.63
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.38
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,25.7
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.72
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.67
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.15
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,63.8
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,97.2
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.89
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.64
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,47.84
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.69
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.2
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,87.5
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,198.7
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,127.7
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,116.7
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,71.05
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,73.9
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,62.82
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.1
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.0
881246,AUSTIN STREET BULWELL,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.73
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.34
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,5.6
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.68
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.04
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.64
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,27.2
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.45
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.21
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,83.9
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,117.9
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
