Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.5
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.99
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.21
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.11
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.99
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.16
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,49.1
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.5
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,132.4
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,138.9
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,54.77
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,78.21
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,65.56
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,139.1
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.1
881246,AUSTIN STREET BULWELL,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.78
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.72
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,7.0
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.06
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.51
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,26.6
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.52
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.12
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,73.5
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,109.8
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.18
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.23
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.21
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,52.3
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.3
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.5
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.41
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.06
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,50.8
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.4
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,122.1
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,133.1
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,62.3
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,78.64
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,63.2
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.8
881246,AUSTIN STREET BULWELL,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.87
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.29
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,5.1
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.86
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.46
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,18.9
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.83
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.96
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.87
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,81.4
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,119.6
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.69
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.51
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.04
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,49.1
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.3
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.9
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.12
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.55
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.38
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,72.5
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,118.7
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,143.0
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,48.09
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,82.75
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,60.05
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,163.9
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,342.5
881246,AUSTIN STREET BULWELL,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.36
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.08
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,27.1
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.93
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.86
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,89.0
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,119.8
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.95
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.32
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,50.2
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.6
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.05
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.28
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,49.2
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,113.0
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,137.9
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,118.1
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,57.32
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,88.52
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,51.56
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,177.2
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,366.0
881246,AUSTIN STREET BULWELL,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.81
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.46
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,5.4
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.31
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.71
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,23.7
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.31
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.53
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,83.0
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,113.6
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.64
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.82
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.33
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,47.1
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.7
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.02
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.44
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.35
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,47.4
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.6
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,116.0
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,118.0
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,55.1
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,78.03
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,50.44
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,148.0
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.1
881246,AUSTIN STREET BULWELL,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.78
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.03
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.41
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,5.4
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.81
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.4
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.09
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,19.3
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.49
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.75
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,72.9
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.9
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,110.0
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.54
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.23
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,35.2
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.12
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.91
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.43
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,53.5
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.7
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.4
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,135.6
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,60.74
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,67.33
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,56.79
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
881246,AUSTIN STREET BULWELL,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.93
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.02
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.35
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.11
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.39
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.29
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,35.7
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.57
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.99
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.05
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,102.3
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,148.5
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.94
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.31
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.46
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,59.1
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.9
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.27
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.98
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.92
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,76.6
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.5
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,149.1
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,65.83
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,78.7
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,70.07
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.5
881246,AUSTIN STREET BULWELL,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.77
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.75
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.31
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,5.1
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.46
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.14
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.37
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,29.6
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.12
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.78
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,91.2
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,124.4
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.25
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.32
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.8
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.51
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.85
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,37.27
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,90.5
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.8
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,156.6
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.93
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,73.18
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,72.53
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,143.4
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.2
881246,AUSTIN STREET BULWELL,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.6
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.96
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.94
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.45
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.88
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,22.4
