Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.35
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.25
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.84
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,85.9
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,119.8
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.36
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.23
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,39.0
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.08
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.17
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.29
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,59.6
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.3
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,119.2
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,48.63
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,68.87
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,54.63
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,122.4
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
881246,AUSTIN STREET BULWELL,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.91
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.35
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,5.3
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.48
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.42
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,23.2
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.33
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.26
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.16
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,70.5
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,107.6
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.72
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.25
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.9
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.8
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.9
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.69
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,55.5
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.3
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,46.09
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,65.78
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,51.53
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,116.1
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
881246,AUSTIN STREET BULWELL,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.02
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.41
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,5.4
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.07
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.46
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,28.3
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.07
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.16
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.27
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,66.3
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,107.4
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.43
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,29.8
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.14
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.59
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.69
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,78.4
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.5
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,144.8
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,55.46
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,75.11
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.9
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,155.9
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.6
881246,AUSTIN STREET BULWELL,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.91
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.02
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.77
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,7.6
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.47
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.85
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.03
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,31.1
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.55
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.14
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,78.8
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,113.4
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.26
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.09
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,31.4
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.49
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.2
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.87
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,90.0
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.7
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,164.7
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.7
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,55.62
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,81.72
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,50.38
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,164.5
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.5
881246,AUSTIN STREET BULWELL,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.81
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.45
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,5.5
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.32
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.16
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,35.8
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.85
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.03
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.16
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,75.3
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,107.2
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.49
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.09
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.59
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,42.11
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.5
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.07
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,80.4
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,177.0
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,119.3
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.6
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,74.59
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,66.9
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.93
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,128.4
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.7
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
881246,AUSTIN STREET BULWELL,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.78
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.28
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,5.2
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.95
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,36.4
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.95
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.39
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,64.1
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.3
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.85
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.97
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,29.4
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.88
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.87
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.46
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,72.4
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,168.5
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.6
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.3
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,74.41
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,65.88
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.49
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,135.9
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.3
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
881246,AUSTIN STREET BULWELL,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.93
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.75
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.43
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.6
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.27
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,26.9
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.61
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.72
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.03
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,62.2
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.6
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.12
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.47
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.71
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.85
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,51.5
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.7
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,124.4
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.9
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,55.73
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,63.73
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.68
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
881246,AUSTIN STREET BULWELL,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.58
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,5.6
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.51
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.99
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,20.9
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.7
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.35
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.28
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,57.4
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.0
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.04
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.92
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.94
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.5
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,31.5
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.23
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,44.88
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.22
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,111.3
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.3
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,185.4
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.3
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,50.1
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,81.8
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.58
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,174.0
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,338.0
881246,AUSTIN STREET BULWELL,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
