Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.88
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.72
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.52
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,19.6
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.51
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.97
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,68.3
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.2
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.47
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.54
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.01
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.44
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.43
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,95.9
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,162.1
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,43.02
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,72.97
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,43.11
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,156.8
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.0
881246,AUSTIN STREET BULWELL,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.91
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.58
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,5.3
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.71
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.72
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,15.1
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.24
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.29
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,78.8
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,103.5
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.05
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.28
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.06
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,65.4
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,119.4
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.47
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,63.48
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.13
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,146.3
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
881246,AUSTIN STREET BULWELL,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.92
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.02
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.59
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,5.4
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,19.7
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.37
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.61
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,65.4
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,91.7
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,24.2
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.79
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.14
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.02
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,50.3
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.3
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.01
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,57.79
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.14
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,126.2
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
881246,AUSTIN STREET BULWELL,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.11
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.9
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,14.3
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.45
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.86
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,64.9
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.1
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.89
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.03
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.58
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.37
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,51.7
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.9
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.8
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,58.31
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.03
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,128.7
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
881246,AUSTIN STREET BULWELL,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.97
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.83
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.96
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.42
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,14.7
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.44
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,72.1
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.9
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.2
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,32.6
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.55
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.46
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.7
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.35
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.05
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,45.9
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.4
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.65
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,57.7
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.2
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,121.3
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
881246,AUSTIN STREET BULWELL,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.96
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.82
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.23
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,8.0
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.3
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.1
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.15
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,19.8
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.89
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.53
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,99.7
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,127.5
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.84
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.65
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,29.1
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.31
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.18
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.97
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.22
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,49.2
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.8
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.2
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,63.16
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.78
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,139.8
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
881246,AUSTIN STREET BULWELL,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.11
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.96
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.38
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,13.8
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.81
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.03
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,125.0
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,151.1
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.24
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.63
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,39.1
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.15
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.71
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.13
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.68
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,50.3
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.5
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.78
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,74.9
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.37
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,199.3
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.9
881246,AUSTIN STREET BULWELL,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.96
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.02
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.19
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.13
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,12.6
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.58
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.52
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.85
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,72.6
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,100.5
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.15
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.05
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,35.4
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.49
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.17
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.99
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.66
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.89
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,77.7
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,123.2
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
