Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.81
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,67.35
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.68
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,160.5
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
881246,AUSTIN STREET BULWELL,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.17
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.16
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.17
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,6.8
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.85
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.19
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,72.3
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.2
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.33
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.83
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,31.7
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.61
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.27
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.85
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.95
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,47.0
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.8
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.4
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,55.86
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.39
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,125.0
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
881246,AUSTIN STREET BULWELL,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.97
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.16
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.18
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.08
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.42
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,13.1
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.47
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.38
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,74.3
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,95.3
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.14
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.04
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.31
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.01
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.11
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,57.1
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.6
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.14
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,56.87
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.98
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,134.7
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
881246,AUSTIN STREET BULWELL,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.25
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,6.6
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,12.7
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.46
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,74.6
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.6
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,28.1
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.9
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.95
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,66.2
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,103.7
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.8
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,57.7
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.45
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,144.5
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
881246,AUSTIN STREET BULWELL,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.16
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.35
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,7.0
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.71
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.45
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,15.0
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.31
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,78.9
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.5
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.14
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.62
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.02
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.72
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.08
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,60.3
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.4
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.58
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,56.2
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.82
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,139.6
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
881246,AUSTIN STREET BULWELL,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.25
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.22
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,18.4
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.3
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,80.3
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.5
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.5
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.65
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.53
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,64.4
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.9
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.34
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,57.38
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.07
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,148.7
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
881246,AUSTIN STREET BULWELL,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.97
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.27
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.24
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.77
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,21.4
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.23
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,77.8
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.9
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,17.1
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.22
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.62
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.74
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,87.9
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,118.4
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.09
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,59.41
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.9
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,164.4
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
881246,AUSTIN STREET BULWELL,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.16
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.37
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.19
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.63
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,24.5
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.68
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,76.8
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.4
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.75
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.44
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,51.4
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.6
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,50.61
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.92
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,128.7
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
881246,AUSTIN STREET BULWELL,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.02
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.38
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.68
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,8.0
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.64
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,17.6
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.09
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,76.2
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.2
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.23
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
