Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.97
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.99
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,50.3
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.24
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,50.15
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.82
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,126.7
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
881246,AUSTIN STREET BULWELL,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.45
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.17
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.24
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.18
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,12.8
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.49
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,75.4
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.8
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.02
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,26.9
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.77
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.75
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.34
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.7
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,49.2
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.4
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.29
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,51.67
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.16
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,130.8
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
881246,AUSTIN STREET BULWELL,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.26
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.18
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.12
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (RMS),A,5.7
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.14
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,13.8
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.66
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,73.9
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.4
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.47
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.03
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.26
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,47.7
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.7
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.62
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,50.58
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.71
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,122.9
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
881246,AUSTIN STREET BULWELL,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.23
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.2
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.97
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,5.4
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.08
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.06
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,25.8
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.76
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,76.9
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.8
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.08
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.73
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.13
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,46.8
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.7
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.08
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,51.86
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.03
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,127.7
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
881246,AUSTIN STREET BULWELL,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.4
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.16
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.98
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.01
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,13.8
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.62
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,77.5
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.2
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.97
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.85
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.01
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,47.2
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.4
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.54
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,50.31
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.74
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,131.6
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
881246,AUSTIN STREET BULWELL,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.1
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.97
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,5.6
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.95
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,12.1
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.75
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.7
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,76.6
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.7
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,15.3
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.83
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.92
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.78
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,50.8
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.98
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,51.77
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.13
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,136.5
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
881246,AUSTIN STREET BULWELL,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.99
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.96
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.95
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,12.6
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.47
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,77.4
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,95.6
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.21
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.98
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.61
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.22
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,54.1
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.18
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,53.66
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.13
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,140.9
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
881246,AUSTIN STREET BULWELL,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.16
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.79
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.03
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,6.8
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.2
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,13.4
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.91
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,73.1
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.3
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.74
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.41
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.92
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.18
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,48.3
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.7
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.56
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,50.88
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.89
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,117.7
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
881246,AUSTIN STREET BULWELL,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.85
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.91
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,14.6
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.48
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,72.9
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.6
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
