Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.14
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,22.7
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.33
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.99
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.27
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.43
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,44.5
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.4
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,30.58
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,51.97
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.59
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,120.2
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
881246,AUSTIN STREET BULWELL,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.16
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.96
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.95
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,13.3
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.4
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,70.7
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.2
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.23
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.82
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.26
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,47.7
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.2
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.68
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,51.5
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.51
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,125.8
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
881246,AUSTIN STREET BULWELL,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.04
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.91
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.28
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,8.1
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,13.8
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.69
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,71.5
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.2
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.26
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.59
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.5
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,44.2
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.2
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.15
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,51.1
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.46
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,128.1
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
881246,AUSTIN STREET BULWELL,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,13.8
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.79
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,72.2
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.5
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.27
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.39
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.97
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.76
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,45.6
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.4
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.96
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,51.11
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.25
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,129.7
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
881246,AUSTIN STREET BULWELL,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.15
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.89
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.03
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,13.9
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.72
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,71.8
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.2
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,16.7
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.02
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.51
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,57.7
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.3
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.82
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,54.6
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.98
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,142.4
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
881246,AUSTIN STREET BULWELL,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.97
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.95
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,12.9
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.62
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.64
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,71.8
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.8
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.95
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.03
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,28.2
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.74
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.02
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.02
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,71.1
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.7
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.75
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.83
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,147.3
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
881246,AUSTIN STREET BULWELL,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.15
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.72
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.02
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,6.7
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.18
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.7
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,14.1
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.75
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,71.0
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.3
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.03
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.81
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.55
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.16
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,74.4
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.5
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.34
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,58.61
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.86
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,144.3
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
881246,AUSTIN STREET BULWELL,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.93
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.41
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,13.2
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.06
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,70.2
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.6
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.93
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.45
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,26.8
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.76
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.79
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.52
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.85
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,68.6
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.5
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.07
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,59.59
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.73
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,145.1
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
881246,AUSTIN STREET BULWELL,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.88
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.96
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,14.9
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
