Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.82
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.45
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,73.7
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.5
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.4
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.02
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,76.0
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,114.9
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.8
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,60.34
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.88
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,156.2
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
881246,AUSTIN STREET BULWELL,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.16
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.99
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.95
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.97
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,19.9
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.17
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,72.4
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.5
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.04
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.75
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.53
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,84.0
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,118.3
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.42
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,61.52
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.32
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,161.6
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
881246,AUSTIN STREET BULWELL,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.02
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.07
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.55
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,24.5
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.74
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,69.0
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.9
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.44
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.14
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.1
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,86.6
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,124.5
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.14
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,61.48
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.1
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,156.5
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
881246,AUSTIN STREET BULWELL,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.14
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.26
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,8.1
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.3
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,20.6
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.83
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,68.3
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.2
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.69
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,35.1
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.5
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.88
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.74
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,73.9
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.9
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,34.53
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,58.29
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.36
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,140.5
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
881246,AUSTIN STREET BULWELL,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.84
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.91
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,15.9
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.71
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,68.1
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.8
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.46
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,29.3
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.92
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.55
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.96
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,71.1
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.3
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.3
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,59.13
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.62
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,146.0
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
881246,AUSTIN STREET BULWELL,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.97
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.79
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.91
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,16.9
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.32
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.9
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,67.7
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.4
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,21.8
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.11
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.8
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.02
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.78
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,71.9
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.4
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.12
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,60.17
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.44
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,150.2
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
881246,AUSTIN STREET BULWELL,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.12
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.99
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.08
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.02
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,16.2
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.08
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.47
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,69.7
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.6
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,20.7
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.35
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.51
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.78
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,80.2
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,121.1
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.69
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,63.65
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.24
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,166.9
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
881246,AUSTIN STREET BULWELL,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.94
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.86
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.9
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.95
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,17.4
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.86
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.01
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,71.9
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,93.6
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.17
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.74
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.24
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.04
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,91.6
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,124.4
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.01
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,63.02
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.54
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,174.9
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
881246,AUSTIN STREET BULWELL,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.11
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.91
