Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.15
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,17.9
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.52
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.22
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,73.4
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.4
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.43
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,17.1
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.31
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.12
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.37
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.91
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,72.7
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,116.8
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,33.51
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,62.04
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.15
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,152.9
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
881246,AUSTIN STREET BULWELL,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.97
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.98
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,19.3
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.9
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,72.0
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.3
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.92
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.8
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,30.4
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.06
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.75
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.72
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,78.8
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.2
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.46
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,64.38
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.66
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,157.2
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
881246,AUSTIN STREET BULWELL,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.05
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.92
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.11
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.7
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.61
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.83
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,70.9
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.1
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.13
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.17
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,30.9
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.78
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.74
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.37
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.95
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,81.9
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,124.7
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.23
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,66.4
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.01
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,169.8
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
881246,AUSTIN STREET BULWELL,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.18
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.71
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.05
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,6.5
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.76
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.55
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.08
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,70.2
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.1
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.7
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.49
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.1
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.58
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.13
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.11
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,75.1
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.9
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.13
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,64.13
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.44
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,167.3
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
881246,AUSTIN STREET BULWELL,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.02
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.62
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.97
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,20.9
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.1
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,70.6
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.5
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.29
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.15
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.9
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.63
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,73.1
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,115.3
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.7
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.08
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,65.23
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.46
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,163.8
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
881246,AUSTIN STREET BULWELL,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.17
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.87
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.04
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,6.6
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.39
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.61
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,16.1
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.21
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.23
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.87
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,71.8
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.2
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.13
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.32
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.33
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.88
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,66.8
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,121.1
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.7
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,64.18
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.46
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,156.0
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
881246,AUSTIN STREET BULWELL,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.01
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,6.0
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.43
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.69
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.8
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,73.7
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.5
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.98
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.43
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.21
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,67.5
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.2
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.9
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.43
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,61.7
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.12
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,155.9
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
881246,AUSTIN STREET BULWELL,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.43
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,8.1
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.8
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,22.1
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.93
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.45
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.71
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,77.0
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,103.6
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.52
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.58
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.1
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,19.9
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.68
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.5
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.74
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,55.0
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.3
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
