Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.93
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.49
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,135.0
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
881246,AUSTIN STREET BULWELL,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.15
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.01
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,19.8
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.4
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.47
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,108.2
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,137.5
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.14
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.04
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.73
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,27.5
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.35
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.54
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.46
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,49.3
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.4
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,40.63
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,68.76
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,38.19
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,157.5
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
881246,AUSTIN STREET BULWELL,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.97
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.85
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.1
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,6.4
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.85
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.58
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.37
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,22.5
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.47
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,118.6
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,144.2
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.31
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.59
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.52
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.67
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.87
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,43.9
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.1
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.9
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,43.71
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,66.13
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,42.69
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,135.8
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
881246,AUSTIN STREET BULWELL,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
